Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.14
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.89
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.58
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.78
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.33
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.16
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.33
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.33
