Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.53
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.14
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,40.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,165.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,43.21
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,175.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,50.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.77
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,203.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.33
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.56
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.91
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.56
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.58
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.16
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
