Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.83
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.36
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.17
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.86
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.83
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
844302,KINGSWOOD OAK - SHELTON,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
