Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
