Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
