Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
