Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.93
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.92
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.87
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.45
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.94
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.38
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
