Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.45
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.43
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.38
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.87
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,78.45
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,175.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.31
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
