Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.86
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.13
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
