Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.43
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
