Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
