Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,transformer,,Temperature,C,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
