Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,transformer,,Temperature,C,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,transformer,,Temperature,C,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
