Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
