Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
