Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.41
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.58
