Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,194.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,187.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,71.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
