Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
