Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
