Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
