Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
