Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,transformer,,Temperature,C,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
