Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
