Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.64
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
