Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.75
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.79
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.61
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.28
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.65
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.72
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.05
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.74
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.35
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.01
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,170.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.74
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.91
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.54
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.36
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.75
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.08
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.47
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.98
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.72
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.64
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.75
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.02
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.68
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.25
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.54
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.62
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.03
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.25
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.02
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.36
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.64
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.44
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.13
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.79
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.16
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
