Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.19
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.78
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.69
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.18
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.03
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.51
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.99
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.54
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.29
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.98
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.66
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.64
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,42.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.65
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.13
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.08
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.43
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.19
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.69
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.44
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.08
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.33
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.66
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.19
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.62
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.69
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.55
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
