Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.04
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.28
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.25
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.78
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,transformer,,Temperature,C,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,transformer,,Temperature,C,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.15
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,transformer,,Temperature,C,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.55
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.62
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.56
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,transformer,,Temperature,C,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.29
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.54
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,transformer,,Temperature,C,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.52
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.35
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.29
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
