Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.33
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.67
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.49
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.59
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.72
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.55
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.04
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.27
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.73
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.36
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.01
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.93
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.05
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.09
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.91
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.79
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.47
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.26
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.45
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.75
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.16
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.84
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.58
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.13
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.98
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.74
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.07
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.81
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.67
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.04
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,23.0
