Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.15
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.64
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.99
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.36
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.01
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.31
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.83
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.79
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.23
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.25
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.32
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.02
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.26
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.98
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.03
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.97
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.51
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.79
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
