Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,183.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,208.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,25.0
