Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,177.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,175.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,69.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,76.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,66.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,81.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,78.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.39
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,78.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,72.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.39
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
