Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.26
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,52.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,51.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.39
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,49.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,51.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
