Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,51.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.91
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
