Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,174.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
