Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,transformer,,Temperature,C,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,transformer,,Temperature,C,14.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,transformer,,Temperature,C,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
