Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,transformer,,Temperature,C,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,transformer,,Temperature,C,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,transformer,,Temperature,C,15.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,transformer,,Temperature,C,15.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,transformer,,Temperature,C,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,transformer,,Temperature,C,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,transformer,,Temperature,C,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,transformer,,Temperature,C,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
