Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
