Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,transformer,,Temperature,C,20.9
