Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
