Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.92
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.74
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.79
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.11
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.69
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.29
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.41
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.55
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.94
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.88
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.14
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.54
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
