Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.55
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.63
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.04
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.99
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.99
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.23
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.24
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.82
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.78
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.53
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.63
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.34
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.52
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.58
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.96
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.99
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.26
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.22
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.37
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.65
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.01
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.87
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.52
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.23
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.92
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.61
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.75
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,168.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.34
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.36
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.51
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.77
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.95
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.51
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.07
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.72
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.91
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.03
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.58
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.86
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.38
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.49
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.88
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.29
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.11
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.82
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.92
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.31
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.57
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
