Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.97
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.81
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.59
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.37
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,transformer,,Temperature,C,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.86
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.64
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.96
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.34
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,transformer,,Temperature,C,15.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.72
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.52
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,transformer,,Temperature,C,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,transformer,,Temperature,C,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,transformer,,Temperature,C,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,transformer,,Temperature,C,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
