Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,transformer,,Temperature,C,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.01
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,transformer,,Temperature,C,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.45
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,13.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.69
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.35
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,13.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.03
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,12.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.07
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,12.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.23
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,12.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.15
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,12.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.19
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.39
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.42
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,12.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.87
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.96
844302,KINGSWOOD OAK - SHELTON,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
