Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
