Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.63
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.89
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
