Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.67
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.92
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
