Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.67
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.95
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
