Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
