Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,transformer,,Temperature,C,18.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,transformer,,Temperature,C,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.39
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,transformer,,Temperature,C,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,transformer,,Temperature,C,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,transformer,,Temperature,C,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,transformer,,Temperature,C,17.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
