Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.48
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.48
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,transformer,,Temperature,C,16.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
