Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,transformer,,Temperature,C,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,transformer,,Temperature,C,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,transformer,,Temperature,C,16.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,transformer,,Temperature,C,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,transformer,,Temperature,C,16.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,transformer,,Temperature,C,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,transformer,,Temperature,C,17.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
