Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,17.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,17.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844302,KINGSWOOD OAK - SHELTON,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.67
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
