Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.69
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.23
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.67
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
