Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.23
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.35
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.35
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.26
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
