Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.29
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
