Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.26
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
