Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.35
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.26
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
