Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
