Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
