Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
