Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.69
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.52
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.25
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.43
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.05
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.99
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.61
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.37
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.76
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.75
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.17
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.08
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.83
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.54
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.61
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,148.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.61
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.64
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.15
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.87
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.19
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.44
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.25
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.34
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,198.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.81
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.99
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,161.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,54.38
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,220.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.46
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.89
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.93
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.27
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,172.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,49.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,202.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.66
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.15
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.76
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,47.27
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,192.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.98
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.73
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.52
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.81
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.44
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.55
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.61
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.91
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
