Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.94
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.91
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.41
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.81
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.81
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.68
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.12
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.45
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.92
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.36
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.81
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.19
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,49.87
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,203.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.88
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.46
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.29
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.72
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.91
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.75
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.44
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.01
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.76
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.44
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.43
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.86
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.36
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.88
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.35
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.12
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.78
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.65
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.92
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.43
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.85
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
