Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.57
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.36
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.75
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.37
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.77
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.28
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.99
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.53
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.05
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,transformer,,Temperature,C,25.0
