Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.92
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.87
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.86
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.57
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.15
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.24
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.78
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.87
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.94
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.61
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.74
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-03-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
